"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20948,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";194,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";525,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";133,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";255,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19882,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5231,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3408,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9408,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1362,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";983,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1362,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23797,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";227,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";610,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";222,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";154,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";295,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23052,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5152,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3366,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9307,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1348,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";975,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1348,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23502,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";242,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";652,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";250,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";179,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";326,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24364,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,30737985208862e-04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,19999490177631e-04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5521,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3588,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10131,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1474,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1064,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1474,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25748,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";310,50;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";799,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";269,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";187,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";85,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";358,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";7000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27955,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4090,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2879,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8619,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1283,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1040,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1293,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16684,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";207,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";153,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";758,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";408,70;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";365,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";441,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16684,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3972,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2785,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8282,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1231,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";997,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1240,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15893,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";638,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";350,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";313,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";377,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14040,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4130,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2948,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8739,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1300,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1052,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1309,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16810,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";157,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";774,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";416,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";372,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";450,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17094,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7292,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5101,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15264,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2297,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1862,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";320,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2314,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29663,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";377,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";276,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1356,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";752,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";673,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";83,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";811,23;"67";"kg";"VALIDE"
