"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30137,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3837,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2694,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7990,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1197,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";970,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";167,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1206,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15464,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";141,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";703,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";386,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";345,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";416,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15467,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4389,26;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3039,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9121,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1391,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1127,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1401,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17956,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";254,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";199,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";914,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";448,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";401,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";483,34;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17956,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3869,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2707,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8172,29;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1218,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";987,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1227,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15725,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";146,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";729,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";394,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";353,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";425,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15802,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4640,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3282,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9788,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1463,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1187,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1474,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18777,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";148,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";742,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";416,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";374,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";446,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15915,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3978,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2799,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8287,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1218,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";987,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,84;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1227,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15726,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";634,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";347,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";311,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";374,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13927,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4039,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2872,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8570,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1275,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1033,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";178,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1284,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16468,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";663,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";361,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";323,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";389,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14487,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4137,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2906,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8688,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1290,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1045,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";180,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1299,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16659,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";187,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";684,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";373,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";334,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";402,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14968,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4204,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2949,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8861,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1324,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1073,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1334,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17078,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";145,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";724,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";393,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";351,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";423,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15802,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23442,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11902,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43485,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4181,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3073,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";527,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4213,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61492,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";256,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";212,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1300,72;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,26;"67";"kg";"VALIDE"
