"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,31;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";435,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3494,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49844,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";197,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";169,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1061,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";154,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";290,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52363,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22686,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11720,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43319,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4104,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3007,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";523,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4134,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60083,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";265,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";206,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1287,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";185,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";347,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";63625,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23582,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11657,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42838,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4081,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2993,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";519,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4112,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59632,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";252,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";200,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1224,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";179,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";337,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61823,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20768,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10872,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38960,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3738,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2743,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";479,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3766,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54371,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";219,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1109,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";169,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";313,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57334,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21587,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11955,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42062,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4085,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3013,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";513,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4116,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58824,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";246,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";207,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1226,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";155,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";198,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64073,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25484,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13825,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49069,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4822,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3554,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";608,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4858,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";69585,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";292,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";248,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1487,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";189,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";129,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";235,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";431,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749101000";"VENEUX LES SABLONS";"77";"77316";"Moret-Loing-et-Orvanne";"685724,493900001";"6808943,8357";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";76522,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
