"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";790,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14890,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";183,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13983,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1305";"MES";602,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";391,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1104,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1319";"NK";171,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";107,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1350";"PT";16,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";171,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3226,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3450,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2262,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6367,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";990,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";624,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";990,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18569,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";55,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";2700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19208,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";450,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";233,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";553,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";804,40;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";90764,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";76696,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";199263,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8635,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6320,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";446,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2195,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9131,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";278360,59;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2479,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1163,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8015,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";412,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";173,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";881,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";182,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1305,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";287327,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";359,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";421,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";551,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";27,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";16,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";2,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";14,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";29,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";1331,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";488,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";481,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";852,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";149,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";103,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";150,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2394,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";139390,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";142292,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";247777,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";30253,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";21887,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";50,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";167,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3319,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";30471,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";410537,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4569,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1368,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8219,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";444,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";157,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3603,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";495,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4066,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";427732,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";488,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";481,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";852,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";149,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";103,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";14,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";150,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";2394,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6632,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7101,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";16092,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2347,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1545,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";86,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";195,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2437,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";45236,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";116033,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";98896,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";185010,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";27854,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20489,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";29,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";208,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3006,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";28092,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";405860,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6478,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1994,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11207,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1165,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";626,76;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2289,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";381,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3471,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";371085,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";6632,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";7101,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";16092,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";2347,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";1545,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";3,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";86,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";195,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";2437,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";45236,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";19,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";87,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";411,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";23,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";28,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";998,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";145837,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";125274,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";298238,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";35186,35;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";25575,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";65,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";295,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6231,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";35547,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";654009,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";5863,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1598,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10174,68;"67";"kg";"VALIDE"
