"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";810,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";669,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4855,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";586,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5679,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";593940,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";27714,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";24667,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";58778,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";6930,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";5284,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";6,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";26,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";677,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";2576,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";136837,62;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";205518,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";176360,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";381823,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8852,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6022,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1346,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";7725,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10158,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";559206,37;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6717,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1330,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11539,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";487,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";297,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1104,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";481,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1567,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";560847,61;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";4427,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";4124,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";4950,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";126,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";75,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";59,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";142,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";166,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";22579,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";578,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";454,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";783,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1371,20;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";136377,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";114710,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";221853,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";20296,83;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16985,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1522,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3822,31;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";21722,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";723402,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7577,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1526,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11331,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2260,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1671,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1360,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";536,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3457,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";669782,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";1720,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";1496,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";1901,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";32,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";21,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";28,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";52,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";57,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";9914,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";130158,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";103270,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";276763,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";20266,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";15078,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";241,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2622,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";20496,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";358707,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4188,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1281,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10445,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";282,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";163,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";532,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";429,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";797,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";366487,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1041,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";678,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1436,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";6,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2330,15;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";197651,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";165076,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";332365,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23528,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16021,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";40,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";231,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4181,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23745,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";418461,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6945,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1468,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11880,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";961,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";481,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";424,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";508,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1322,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";449653,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";4935,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";2891,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";4780,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";299,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";199,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";5,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";85,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";305,52;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";10336,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";101337,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";98398,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";225119,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";19336,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";16864,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
