"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";260,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3061,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19580,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";386491,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";5345,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2621,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7983,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1740,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1427,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";248,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";539,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1984,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";405221,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";1331,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";540,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";2781,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";119,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";103,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";7,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";27,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";126,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";5780,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";92530,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";96222,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";189733,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";23197,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";20382,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";29,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";286,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3097,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";23509,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";364367,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6658,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2137,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10687,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3323,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2205,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";232,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";628,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3568,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";375421,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";3743,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";3082,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";6229,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";736,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";619,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";12,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";101,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";585,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";15389,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";128813,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";102839,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";273601,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";24745,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";17452,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";62,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";170,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";3631,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";24957,32;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";445999,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12815,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";4857,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";22285,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5346,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3547,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";199,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";799,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5563,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";406930,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1305";"MES";13,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";28,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";40,90;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";148621,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";143351,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";303034,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";38285,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";27971,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";94,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";291,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";4601,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";34967,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";522228,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9213,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2914,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11356,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4060,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2580,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2096,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";494,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6087,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";439670,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1305";"MES";16230,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1313";"DBO5";18715,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1314";"DCO";36151,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1319";"NK";4601,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1335";"NH4";3192,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1339";"NO2";6,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1340";"NO3";23,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1350";"PT";476,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1551";"NGL";4631,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";115833;"A5";"A5 - By-Pass";"1552";"Volume";93151,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";51577,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50547,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";126344,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11736,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7460,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";61,38;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";246,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1245,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12044,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";209810,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1431,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2033,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8594,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2533,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1775,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";255,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";195,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2800,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";245823,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1305";"MES";2449,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1313";"DBO5";1804,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1314";"DCO";5234,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1319";"NK";438,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1335";"NH4";270,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1339";"NO2";2,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1340";"NO3";16,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1350";"PT";51,42;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1551";"NGL";457,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A5";"A5 - By-Pass";"1552";"Volume";10042,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52102,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44715,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";125183,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10172,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6464,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";55,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";205,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1095,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10433,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";179506,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1506,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1588,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5812,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1976,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1366,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";37,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";32000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";210,42;"67";"kg";"VALIDE"
