"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";473,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8061,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8166,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3008,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2121,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4881,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";524,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";396,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";533,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8981,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";172,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7975,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2812,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1987,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4610,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";485,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";367,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";494,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8316,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7384,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3850,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2776,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6279,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";656,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";496,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";668,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11252,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10371,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2797,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2031,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4536,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";497,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";376,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";506,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8516,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7779,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5786,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4100,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9362,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1017,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";770,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,96;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1036,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17440,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";347,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16376,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2765,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1956,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4478,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";482,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";364,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";491,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8306,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,73;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7426,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2397,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1705,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3930,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7033,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6368,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3062,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2191,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4986,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";543,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";554,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9319,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";181,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8561,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2467,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1748,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4009,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";436,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";331,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";444,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7424,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
