"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6331,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2527,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1789,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4098,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";443,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";335,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,41;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";451,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7594,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";138,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6462,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3441,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2451,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5601,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";607,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";460,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";618,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10323,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,74;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9196,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,13;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,89168762865274e-03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8515,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5809,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18414,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1278,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";893,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1309,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21197,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";172,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";535,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20382,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";22,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";108,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11180,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7093,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23810,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1396,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";966,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";152,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1427,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22279,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";187,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";574,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";80,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22238,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";13,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";38,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";186,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9355,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6396,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20272,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1412,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";987,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1444,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22982,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";611,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22844,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";248,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";310,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";688,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";13,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";76,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3305,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12541,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8574,35;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27177,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1891,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1321,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";201,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1937,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31551,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";302,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";895,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33507,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";8,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";19,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";93,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8671,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5911,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18648,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1301,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";905,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1330,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21027,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";523,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,80;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
