"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";20,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2888,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10276,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7070,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22301,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1551,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1084,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1586,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25265,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";212,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";657,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";73,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037753403000";"GUIGNES";"77";"77534";"Yèbles";"684633,622599997";"6837926,0708";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25191,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4201,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3734,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9589,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";960,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";658,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";206,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";967,91;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15172,99;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";72,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13559,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2910,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2581,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6376,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";664,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,57;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";669,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10353,83;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";173,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7696,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3021,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2665,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6647,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";683,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";469,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";149,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";688,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10872,66;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";187,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8552,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3619,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3135,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7978,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";804,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";549,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";174,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";810,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12699,28;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";228,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10458,57;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3635,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3221,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7993,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";817,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";823,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12988,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";243,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10748,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4771,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4148,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10670,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1042,95;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";707,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1051,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16638,74;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";315,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,32;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13650,75;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3578,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3246,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8336,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";828,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";569,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";177,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";834,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13084,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";212,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9853,75;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3935,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3463,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8828,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";871,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";589,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";877,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13865,25;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10640,83;"115";"m3";"VALIDE"
