"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3017,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2703,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6824,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";679,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";461,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";684,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10737,20;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";181,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7944,06;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2214,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1995,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4967,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";509,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";351,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";513,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8078,80;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5566,60;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2663,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2363,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5947,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";410,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";131,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";603,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9479,80;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";153,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6868,19;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3231,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2809,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7133,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";715,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";489,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";721,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11344,69;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";198,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8936,79;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10754682,20;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7760008,20;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19164394,20;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2151405,60;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1472728,87;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";231072,10;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";104680,30;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2151405,60;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38709000,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";728996,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";442464,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2128487,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";341282,90;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";230574,03;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";39960,16;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1201847,98;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24676,17;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";4830,40;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1583571,30;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38702000,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";415,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";218,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";981,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";399,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";316,56;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";9,51;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";15,80;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";21,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";8,94;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";418,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";7000,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10820822,40;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7841879,30;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19537776,10;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2179398,50;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1491360,14;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";232552,10;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";117939,30;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2179398,50;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40074000,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";372928,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";290909,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1592422,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";238145,40;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136957,50;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";29712,61;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";618125,49;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39830,34;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";25198,08;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";886501,20;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40074000,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6402,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3894,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10098,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";629,20;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";319,98;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";99,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";30,86;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";629,20;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";22000,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11287315,90;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7938928,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19793643,90;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2147494,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1426943,52;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";232420,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";116734,41;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2147494,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39137000,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";323180,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";306504,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1623264,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";242758,20;"67";"kg";"VALIDE"
