"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";137166,07;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";27027,92;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";610971,72;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35398,67;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";25354,28;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";881118,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38962000,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";27616,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";27969,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";67398,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";10884,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";7605,32;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";237,92;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";679,90;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";931,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";536,76;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";10884,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";175000,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11510857,30;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7915386,20;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20062677,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2061788,80;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1359968,48;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228617,40;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";100972,06;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2061788,80;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45061000,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";423250,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";381288,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1908124,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";314901,30;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";192463,28;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";29219,25;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";700708,92;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26510,80;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";14778,95;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1045049,50;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44976000,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";12906,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";9428,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";26590,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";3679,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";2429,06;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";115,56;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";202,02;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";356,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";158,58;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";3792,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";85000,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10264109,20;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7193105,20;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18295855,50;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1918504,40;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1277180,85;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";206617,50;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";95839,36;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1918504,40;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35436000,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1181639,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";631208,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2774495,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";509669,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";359453,94;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26488,06;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1159638,85;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28042,70;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";2782,46;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1695941,10;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35433000,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";222,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";132,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";582,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";219,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";168,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";6,77;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";9,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";1,46;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";231,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";3000,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";140575,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";69460,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";193289,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";17022,50;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9939,50;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2290,80;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";867,01;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17022,50;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";489000,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12525199,50;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8780408,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22399838,60;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2379801,90;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1591251,44;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";255839,90;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";117214,56;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2379801,90;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48564000,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";850750,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";496272,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2615366,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";436473,20;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";312642,66;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";44776,46;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1414465,77;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25429,90;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";8502,59;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1896082,20;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48098000,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";16928,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";10391,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";49493,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";19679,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";16202,35;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";20,39;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";591,59;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";1149,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";485,11;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";20871,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";466000,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";6204,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3905,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9405,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";510,40;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";260,09;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";80,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";29,79;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";510,40;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";11000,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10944746,10;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8255745,80;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20123096,70;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2098780,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1401417,37;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226967,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";108383,44;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2098780,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36752000,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";321513,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";275036,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1634112,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";270793,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";183691,53;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49963,84;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";911848,60;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33686,93;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";22106,52;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1232564,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36731000,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";588,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";336,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";1659,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";1008,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";865,69;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";28,55;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";47,41;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";42,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";27,40;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";1050,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";21000,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12131840,60;"67";"kg";"VALIDE"
