"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8005342,40;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20848857,10;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2216772,30;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1464130,99;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";240841,10;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";111219,61;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2216772,30;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45004000,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";490851,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";425459,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2106958,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";366417,10;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";244459,73;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";40627,12;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";870589,66;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61267,60;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";44714,53;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1278284,30;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44822000,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";6048,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";3688,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";16812,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";7020,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";4969,36;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";247,43;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";399,66;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";369,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";177,67;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";7528,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";182000,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";17490,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";8909,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";27389,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2018,70;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1192,05;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";235,68;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";100,85;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2018,70;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";42000,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11687372,20;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7523519,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19774311,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2001811,50;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1318083,09;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";224387,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";104866,91;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2001811,50;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41279000,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";318966,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";260544,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1544483,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";187825,10;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";100841,81;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";28291,50;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";747260,37;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60459,91;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";46575,16;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";963852,30;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40824000,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";14862,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";10316,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";40431,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";12878,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";9737,27;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";782,05;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";2314,44;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";1295,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";836,07;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";15934,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";455000,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";37928,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17769,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";48144,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3487,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1853,18;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";546,80;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";180,93;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3487,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";132000,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9741034,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6475537,10;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16441334,20;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1764553,60;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1165011,74;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";195419,80;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";94915,74;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1764553,60;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40941000,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";219609,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";194554,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1286838,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";137201,80;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66697,37;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";18364,65;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";699317,16;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40514,79;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";31405,94;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";855460,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40372000,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";18703,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";12082,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";51005,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";12306,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";7832,44;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";1223,28;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";3368,93;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";1305,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";792,77;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";16428,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";569000,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8741835,30;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5297008,60;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14536004,50;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1468880,20;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";928406,53;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163885,20;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";78028,80;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1468880,20;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36228000,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";191625,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";187014,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1106235,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";154085,60;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";86399,57;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20216,71;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";510279,01;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37308,63;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";29344,35;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";685058,20;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36228000,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";116583,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";54386,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";174684,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11374,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5683,38;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1635,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";619,08;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11374,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";471000,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11097510,40;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7233313,30;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18900658,80;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1966407,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1312817,62;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220575,20;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";107173,20;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1966407,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42890000,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";567334,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";442734,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1912973,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";297406,60;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";180860,99;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25769,31;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";568082,97;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57920,90;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";43717,25;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";891106,70;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42890000,00;"115";"m3";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"216";"Périm. gestion autosurv. DPPC";"Collective";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";7500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
