"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34419,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4893,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3250,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";450,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4930,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57631,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";252,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";214,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1352,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";202,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";362,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64829,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1024,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1088,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2805,39;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";614,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";428,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";46,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";547,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6405,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17318,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12652,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35570,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4989,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3323,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";457,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5027,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";58231,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";260,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";216,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1368,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";200,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";361,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64594,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21860,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16022,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44337,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6150,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4080,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";568,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6197,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";73974,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";329,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";268,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1679,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";172,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";251,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";447,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";79659,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037802902000";"AUBERGENVILLE";"78";"78029";"Aubergenville";"615905,0814";"6873740,3767";17500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2361,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1804,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4505,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";483,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";347,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";488,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9669,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,14;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7228,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2155,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1646,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4137,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";442,20;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";317,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";446,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8848,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,94;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";183,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,10;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7316,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2187,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1668,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4175,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";453,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";324,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";457,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9148,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7433,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2862,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2180,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5430,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";591,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";424,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";597,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11835,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";288,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,17;"67";"kg";"VALIDE"
