"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";151,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";387,35;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44091,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13406,55;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8605,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20356,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2395,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1251,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";296,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2426,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38761,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";202,96;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";905,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";183,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";125,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";319,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36400,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14227,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9186,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21781,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2560,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1339,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";316,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2593,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41480,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";221,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";158,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1018,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";142,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";360,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41066,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16863,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10881,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26039,40;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3043,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1590,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";376,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3083,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49243,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";271,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";195,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1254,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";254,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";122,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";173,86;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";444,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50539,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14646,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9462,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22281,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2626,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1369,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";326,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2662,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42626,25;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";146,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";971,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";95,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";335,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37673,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17919,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11626,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27699,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3228,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1687,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";399,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3271,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52246,25;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";283,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";202,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1313,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";265,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";126,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";180,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";461,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52570,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14763,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9707,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22925,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2676,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1398,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";331,56;"67";"kg";"VALIDE"
