"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9770,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6460,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17905,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2250,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1728,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";229,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2251,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23434,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";665,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";157,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23834,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12427,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8272,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23525,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2901,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2231,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";296,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2903,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30372,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";263,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";876,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";98,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";205,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31427,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10252,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7048,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20003,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2464,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1894,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";251,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2465,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25817,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";711,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";170,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25517,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9373,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6341,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17558,11;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2220,17;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1706,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";227,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2220,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23194,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";684,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24881,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1305";"MES";9,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";17,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,90091563141346e-04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,28999706852138e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";23,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8795,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6089,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16685,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2129,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1636,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";217,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2129,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22266,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";195,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";677,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";76,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24376,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1305";"MES";284,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";193,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";537,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1319";"NK";67,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";51,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";67,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";707,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11446,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7743,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21623,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2750,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2116,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";280,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2751,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28989,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";258,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";884,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,24;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";210,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";11670;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32354,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
