"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7867,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4711,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16547,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1564,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1100,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";73,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1642,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28823,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";524,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29334,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10536,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6402,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23166,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2128,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1494,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";100,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";225,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2234,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39157,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";697,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";121,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";161,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39522,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8965,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5476,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19262,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1833,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1281,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";86,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1923,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33648,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";130,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";584,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,17;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31962,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8177,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4989,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17711,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1670,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1171,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";79,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1753,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30734,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";504,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28332,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7179,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4348,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15617,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1454,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1020,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";71,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";154,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1529,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26991,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";80,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";462,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,26;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26423,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";121,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";74,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";264,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";24,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";26,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";460,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9871,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6035,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21158,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2015,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1418,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";93,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";213,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2111,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37255,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";139,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";655,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,81;"67";"kg";"VALIDE"
