"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";148,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";131,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,33;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";165,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6405,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1668,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1062,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3445,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";495,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";371,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";496,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5630,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";158,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6227,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2007,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1277,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4190,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";596,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";446,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,61;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";596,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6775,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,90;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";279,72;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";179,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";159,02;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037809601000";"BOURDONNE";"78";"78096";"Bourdonné";"601564,464599997";"6851855,9528";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7921,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3260,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2119,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6505,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";873,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";528,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";880,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11037,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";351,31;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12125,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2719,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1754,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5468,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";754,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";760,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9540,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9540,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2657,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1721,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5594,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";752,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";439,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";758,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9436,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,94;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9436,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4764,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3038,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9574,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1345,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";799,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1355,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17017,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";121,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";496,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,48;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17017,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3367,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2139,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6682,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";911,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";541,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";918,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11530,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";341,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11869,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4759,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3053,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9729,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1315,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";782,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1325,89;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16642,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";446,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15673,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2891,34;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1834,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5790,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";783,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";464,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";789,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9977,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9456,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2400,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1518,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4710,81;"67";"kg";"VALIDE"
