"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";633,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";376,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";638,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8015,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";228,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7978,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2485,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1590,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4945,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";670,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";398,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";675,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8483,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8574,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2375,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1519,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4701,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";632,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";374,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";637,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8023,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,29;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7617,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2172,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1398,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4369,78;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";599,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";356,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";604,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7582,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7617,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3235,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2087,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6571,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";898,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";534,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";905,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11366,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812001000";"BULLION";"78";"78120";"Bullion";"625185,4296";"6834969,0742";2900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10083,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1646,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1338,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3723,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";578,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";294,09;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";582,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5607,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,46;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";92,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,24;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,36;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,62;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5649,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";826,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";657,34;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1841,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";283,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";145,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";285,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2777,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";46,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2830,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";950,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";768,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2130,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";325,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";167,09;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";327,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3183,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";54,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,53;"67";"kg";"VALIDE"
