"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3243,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";953,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";777,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2159,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";330,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";170,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";332,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3285,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";9,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";45,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15,66;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2760,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";855,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";691,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1959,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";293,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";150,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";295,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2877,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";47,35;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";16,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2880,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1325,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1059,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2926,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";449,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,76;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";451,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4396,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";71,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4382,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1446,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1077,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3210,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";283,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";175,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";287,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6161,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6440,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";709,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";716,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2051,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";237,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";153,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";21,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";240,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5554,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,88;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,63;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5783,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";758,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";773,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2218,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";260,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";168,77;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";23,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";263,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6024,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";104,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,72;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037819301000";"DAMPIERRE EN YVELINES";"78";"78193";"Dampierre-en-Yvelines";"625885,431900002";"6845725,4815";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,01;"67";"kg";"VALIDE"
