"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";880,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";786,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2178,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";246,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";201,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";252,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4657,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,64;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,33;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,06;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,38;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4657,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,65638265381456e-04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,99731597317755e-03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1086,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";976,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2683,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";301,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";245,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,27;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";308,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5973,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,31;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,74;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,08;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5973,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,06;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,12645420237541e-03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";48,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1985,51;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1788,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4879,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";551,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";564,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10615,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";303,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10615,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1149,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1017,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2764,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";312,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";255,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";319,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5901,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5901,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";11,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";37,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,43;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";438,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1836,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1665,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4510,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";513,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,51;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,55;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";525,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9772,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9772,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,87456832857242e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";35,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";915,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";834,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2265,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";257,39;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";210,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";263,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4906,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,79;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";138,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4906,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,20309042326642e-03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,64;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";39,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1021,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";915,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2531,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";287,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";233,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,20;"67";"kg";"VALIDE"
