"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";293,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5439,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";156,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5439,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,51717880204238e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";55,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1009,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";909,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2494,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";284,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";230,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";291,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5368,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,88;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5368,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";805,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";713,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1974,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";222,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";179,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";227,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4213,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4213,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";720,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";630,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1721,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";193,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";157,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";198,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3762,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";106,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3762,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";8,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";26,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";516,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1104,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";973,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2704,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";302,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";247,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";309,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5735,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,25;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5735,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15081,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14232,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34907,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3758,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2752,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";63,66;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";177,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";399,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4000,26;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";67875,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";213,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";213,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1263,63;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";225,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";302,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";70264,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13441,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12787,53;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31389,21;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3446,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2558,29;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";56,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";160,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";363,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3663,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62874,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";178,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";177,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1102,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";193,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,51;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";257,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62027,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14192,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13182,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32307,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3489,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2578,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";60,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";166,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";364,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3716,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63614,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";201,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";207,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1229,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";215,87;"67";"kg";"VALIDE"
