"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";97,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,97;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";285,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68495,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18535,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17816,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43276,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4752,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3508,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";79,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";222,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";498,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5055,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86406,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";260,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";269,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1592,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";287,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";133,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";378,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";88429,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14545,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13818,52;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32914,39;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3583,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2644,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";60,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";173,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";373,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3818,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";65084,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";190,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";201,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1186,96;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";91,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";276,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65674,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15214,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14747,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35478,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3970,60;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2937,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";66,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";199,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";406,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4236,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72457,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";210,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";220,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1285,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";240,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";117,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";314,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";72552,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14031,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13418,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32556,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3556,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2634,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";61,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";166,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";371,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3785,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64764,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";204,92;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1192,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";272,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65430,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14423,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13811,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33224,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3647,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2696,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";62,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";170,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";381,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3880,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66045,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";195,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1175,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";204,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";61,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";270,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";64964,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13437,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12759,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30479,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3276,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2416,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";54,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";161,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";347,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3492,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60929,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";203,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";191,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1129,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";191,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,65;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";57,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";254,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";61348,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12217,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11763,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28227,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3088,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2292,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";50,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";145,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";327,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3284,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55648,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";173,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1017,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";179,78;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";237,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";56519,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11758,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11049,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27144,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2987,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2210,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";50,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";143,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";311,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3182,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";54503,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";166,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";999,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";177,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";234,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54955,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13726,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12883,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31774,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3464,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2554,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";56,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";160,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";362,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3681,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62531,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1166,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";200,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037826701000";"GARGENVILLE";"78";"78267";"Gargenville";"612085,299999997";"6875479,1";12000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,86;"67";"kg";"VALIDE"
