"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";319,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";573,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8088,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";298,46;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8088,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1656,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1307,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3436,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";578,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";338,21;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";605,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8471,38;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";318,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,94;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,20;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";132,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8471,38;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";3,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";2,38;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";5,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";1,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";3,97376781558779e-03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";1,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";13,24;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1567,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1238,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3273,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";536,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";313,42;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,74;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";562,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7930,66;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7933,60;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";7,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";5,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";12,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";2,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";1,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";9,17669685853153e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";2,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";30,58;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1519,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1211,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3205,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";537,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";314,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";563,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7948,29;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";295,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7948,29;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1406,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1114,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2945,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";491,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";287,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";515,29;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7268,04;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7268,04;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";1,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";1,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";2,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";0,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";8,57570985557556e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";2,14863144235075e-03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";7,16;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1317,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1049,70;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2747,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";463,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";270,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";485,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6954,21;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,43;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,99;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6954,21;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037829601000";"GUITRANCOURT";"78";"78296";"Guitrancourt";"610393,786399998";"6878913,4485";2000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8418,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7192,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19030,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2050,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1363,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";191,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2053,75;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28358,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,97;"67";"kg";"VALIDE"
