"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,61;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";549,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29873,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7766,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6513,05;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17472,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1866,45;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1247,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,59;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,82;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";172,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1869,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25359,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,12;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";501,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,17;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,62;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27465,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8546,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7122,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19240,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2032,40;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1356,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";188,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2035,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27541,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";547,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,76;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29710,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9669,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8265,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21677,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2332,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1562,73;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,37;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";215,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2336,72;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31294,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";137,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";609,07;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,17;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33561,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7932,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6584,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17355,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1808,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1199,54;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,34;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1811,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24536,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,95;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";482,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,56;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26242,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10431,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8666,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22984,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2443,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1625,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";228,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2448,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34330,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,87;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";697,30;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38068,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7860,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6419,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17116,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1840,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1239,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";170,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1843,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24597,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";478,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,44;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26118,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8481,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7081,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18955,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2021,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1351,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";188,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2024,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27326,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";116,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";544,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,76;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28681,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8601,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7134,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19056,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2018,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1348,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";188,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2021,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27203,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";536,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29261,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8072,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6819,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18172,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1934,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1289,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";181,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1937,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26348,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";533,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28381,00;"115";"m3";"VALIDE"
