"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6379,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5614,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14704,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1527,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1017,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";142,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1529,50;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20559,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22213,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9389,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7781,18;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20858,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2197,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1456,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2201,37;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29831,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";129,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";96,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";585,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,82;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037831002000";"HOUDAN";"78";"78310";"Houdan";"596303,938299999";"6856314,4322";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32209,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";24,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";22,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";61,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";6,96;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";73,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3646,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3254,34;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9003,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1030,02;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";719,84;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,06;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1036,25;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10814,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10814,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2852,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2559,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7107,22;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";807,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";565,95;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";811,86;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8538,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,61;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";207,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,14;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,04;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8538,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";42,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";37,98;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";104,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";125,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2552,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2272,83;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6287,12;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";707,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";495,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,63;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";711,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7386,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,37;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";179,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7386,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";97,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";87,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";241,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";27,46;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";19,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,11;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,53;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";27,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";288,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3185,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2833,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7873,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";892,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";623,67;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";898,24;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9444,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";74,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";113,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9444,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";57,71;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";51,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";142,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";16,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";170,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3215,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2810,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7631,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";882,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,15;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";887,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9153,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,45;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";222,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,41;"67";"kg";"VALIDE"
