"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9153,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";120,52;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";107,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";298,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";33,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";23,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";34,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";355,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4520,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4108,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11347,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1291,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";906,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";167,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1298,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13608,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,47;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";107,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13608,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";5,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";14,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,4970857188937e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,02648845153852e-03;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";17,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3182,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2845,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7971,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";889,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";617,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";118,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";894,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9235,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,61;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9235,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";111,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";99,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";274,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";31,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";31,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";327,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3568,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3310,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8951,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";991,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";693,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";127,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";997,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10425,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";252,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,73;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";84,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10425,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";17,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";42,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,86;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,41;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,4912571566811e-03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";51,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2923,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2556,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7130,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";807,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";566,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";812,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8540,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";208,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";68,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8540,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";112,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";100,28;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";277,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";31,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";31,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";330,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2813,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2529,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6924,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";789,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";555,23;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8319,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,07;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8319,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";107,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";96,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";265,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";30,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";30,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";316,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2795,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2496,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6899,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";790,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";556,89;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8281,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,38;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";65,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8281,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";33,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";30,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";83,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037832701000";"JUZIERS";"78";"78327";"Juziers";"615702,776299998";"6877248,3163";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
