"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";190,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37689,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8231,87;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7182,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20425,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2018,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1520,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2034,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28562,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";50,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";141,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28562,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6019,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5195,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14868,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1481,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1117,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,20;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";139,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1494,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20968,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,50;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,10;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";107,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21655,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5141,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4544,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13021,92;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1301,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";981,18;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1311,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18509,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";322,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,65;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19139,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8470,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7429,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21165,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2087,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1572,28;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,79;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";197,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2105,16;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29735,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";492,97;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,29;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";150,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833401000";"LEVIS SAINT NOM";"78";"78334";"Lévis-Saint-Nom";"621131,225100003";"6847275,7684";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30327,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13252,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";26518,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53439,60;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8176,80;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5885,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,30;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";694,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8247,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";117661,16;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";236,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";354,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2051,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";816,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";431,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";55,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";524,69;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1397,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";118226,69;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27706,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25771,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62908,83;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7696,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5225,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";730,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7773,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127852,20;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";288,56;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";399,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1970,93;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";174,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,74;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";39,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";383,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";597,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";133304,42;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23159,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19244,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";59232,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7659,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5097,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";41,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";722,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7741,91;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";137617,46;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";269,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";404,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2017,38;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";174,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,99;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";40,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";474,57;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";688,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";134765,81;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26810,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22961,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61594,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7577,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4670,70;"67";"kg";"VALIDE"
