"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";56,31;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";54,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";592,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7689,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";158160,60;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";305,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";457,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2228,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";316,80;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";534,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";897,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152550,49;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24267,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19977,10;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50869,22;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5964,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3734,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";61,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";516,33;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6059,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";112210,63;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";252,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";350,32;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2449,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";744,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";403,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";76,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";394,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,83;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1215,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";116775,61;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23049,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22216,37;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52171,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8180,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5251,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";51,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";51,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";696,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8284,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";155305,14;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";396,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";482,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3284,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";587,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";301,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";160,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";514,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1263,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";160710,28;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21740,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23214,19;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52180,07;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6940,08;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4321,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";628,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7015,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";125688,80;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";259,23;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";388,84;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2698,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";288,16;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,18;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";38,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";376,38;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";703,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";129616,13;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24735,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21460,32;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52123,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6554,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4286,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,68;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";643,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6654,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141277,93;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";318,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";478,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3128,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";254,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";47,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";446,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";748,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";159490,33;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24104,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19956,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48438,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6136,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4443,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";40,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";38,07;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";670,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6214,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";126880,97;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";271,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";406,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2678,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";281,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";40,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";249,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";571,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";135638,88;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14097,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15174,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42952,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6146,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3765,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";575,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6221,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";124111,56;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";259,25;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";388,88;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2227,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";38,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";339,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";582,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";129629,13;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1326,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1277,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2482,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";327,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";160,06;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";33,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833501000";"LIMAY";"78";"78335";"Limay";"608498";"6875766";54000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";332,10;"67";"kg";"VALIDE"
