"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";146,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";222,97;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14798,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5465,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2798,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10319,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1463,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1057,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";198,22;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1486,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16551,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";552,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";171,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";257,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16551,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5354,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2791,12;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10397,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1464,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1064,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1488,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16666,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,24;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";570,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";170,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";255,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16666,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3950,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2088,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7608,64;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1087,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";791,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1105,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12465,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";416,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";131,41;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";195,12;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12465,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4500,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2359,37;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8607,23;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1234,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";896,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";166,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1254,74;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14206,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";476,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";71,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";52,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";141,51;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";214,30;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14206,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4844,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2540,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9252,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1322,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";961,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,22;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,40;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1343,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15078,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";507,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";148,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,23;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15078,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";914,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";822,74;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2262,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";340,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";229,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";350,93;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5853,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,32;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,22;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,64;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,71;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5194,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";611,76;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";558,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1541,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";230,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";157,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,91;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";20,54;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";237,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3964,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";89,30;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,36;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,78;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3308,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";684,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";610,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1691,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";253,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";173,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,51;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,69;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";261,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4336,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,66;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,50;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,02;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,75;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3933,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";926,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";820,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2263,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";356,74;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";231,97;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";367,52;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6004,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";152,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,90;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,86;"67";"kg";"VALIDE"
