"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5733,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";793,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";732,41;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1987,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";294,77;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";198,86;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";303,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5035,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,42;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";121,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,79;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,63;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4349,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1002,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";905,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2559,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";367,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";249,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,04;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,98;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";378,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6359,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,67;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,56;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,77;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5426,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";687,13;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";621,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1682,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";250,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";172,06;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,56;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";22,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";258,53;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4317,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";85,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,96;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3170,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";808,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";739,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2006,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";298,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";203,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";307,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5160,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,26;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3998,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";694,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";636,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1732,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";259,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";176,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";23,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";267,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4441,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";91,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,72;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,18;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3367,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";566,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";500,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1368,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";201,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";137,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,19;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";18,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";207,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3452,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,79;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";75,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,90;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2805,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";504,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";453,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1254,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";187,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";128,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";17,11;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";192,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3235,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";68,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,47;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,25;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2526,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";743,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";666,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1821,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";265,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";177,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";23,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";274,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4979,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037838901000";"MERE";"78";"78389";"Méré";"613342,402599998";"6857003,3956";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4492,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22516,94;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10375,89;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41356,56;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3947,28;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2912,08;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,33;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";669,59;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3994,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60557,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1003,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";848,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3064,04;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";635,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";144,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";269,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";92,87;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";911,11;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55109,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037839701000";"LE MESNIL SAINT DENIS";"78";"78397";"Mesnil-Saint-Denis";"624302,082099997";"6850996,0464";18000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
