"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4906,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,55;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";292,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,09;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,41;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";106,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5225,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1736,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1080,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3250,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";388,21;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";295,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,25;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";390,27;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4102,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,69;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,84;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";80,12;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";65,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,91;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3942,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1893,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1169,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3573,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";420,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";321,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";423,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4528,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,41;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,59;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4347,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1707,22;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1054,20;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3221,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";379,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";289,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";381,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4082,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,62;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,57;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3808,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1885,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1171,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3582,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";423,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";323,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";425,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4534,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";55,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4349,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1825,58;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1127,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3444,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";405,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";309,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,90;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";407,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4365,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,71;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,11;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,73;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";85,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4129,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1848,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1139,74;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3478,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";313,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,53;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";412,91;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4494,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";253,30;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,22;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,01;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,76;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4513,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1762,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1082,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3285,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";389,67;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";297,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";391,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4191,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4079,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1910,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1172,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3587,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";422,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";322,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";424,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4573,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,56;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";2113;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4676,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6636,19;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5753,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15552,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1272,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";979,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,76;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037842001000";"MONTFORT L'AMAURY";"78";"78420";"Montfort-l'Amaury";"613600,5418";"6853548,0829";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,50;"67";"kg";"VALIDE"
