"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3151,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,58;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";390,04;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4059,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42128,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";197,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";930,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";131,68;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";141,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";172,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";311,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41447,33;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";306,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";242,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";506,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";94,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";74,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";95,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";990,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18384,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14793,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30985,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5764,79;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4495,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,97;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5816,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";60889,31;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";227,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,37;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1006,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,95;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";150,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";187,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";334,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44548,16;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";26,92;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";21,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";44,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";87,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14314,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11374,36;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23578,44;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4428,99;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3467,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,64;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";427,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4467,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46359,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";218,83;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,59;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1028,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,77;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";150,34;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";183,20;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,81;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";330,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43993,33;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12364,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9674,94;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20548,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3816,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2988,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";367,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3849,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39948,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,63;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";900,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";124,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";133,37;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,87;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";162,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";293,47;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39028,31;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11072,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8686,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18290,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3348,54;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2619,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,64;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";324,68;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3376,97;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35655,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";766,04;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,93;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";146,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";259,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34756,33;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";110,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";88,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";178,96;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";36,01;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";28,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";36,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";377,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15121,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11824,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24592,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4664,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3649,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,93;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";448,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4703,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48386,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";250,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";137,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1069,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";157,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";167,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,75;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";199,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";366,10;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037843101000";"MORAINVILLIERS";"78";"78431";"Morainvilliers";"622839,8961";"6871326,2966";10800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47906,55;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";118412,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";126464,50;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";256407,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";25902,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";18798,73;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";95,18;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";409,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2928,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";26405,97;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";364405,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1396,29;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1901,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10875,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2093,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1363,53;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037844001000";"LES MUREAUX";"78";"78440";"Mureaux";"619044,0141";"6877705,3948";120500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";179,82;"67";"kg";"VALIDE"
