"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5801,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3813,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9668,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1190,13;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";722,31;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,19;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,84;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1204,08;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22396,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";142,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";379,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,18;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";71,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,46;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22459,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6796,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4471,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11354,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1414,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";857,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,87;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1431,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26523,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,89;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,49;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";431,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,30;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,65;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";80,96;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,82;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25549,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9459,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6203,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15793,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1960,61;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1189,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";222,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1983,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36895,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";202,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";541,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,92;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,65;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32261,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";44,38;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";35,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";128,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";39,94;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";37,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";11,54;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";6,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";52,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";2219,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6360,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4205,73;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10681,01;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1333,76;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";812,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1349,31;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24995,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";151,09;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";406,51;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,88;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78,05;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";135,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24025,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8712,29;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5619,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14205,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1797,36;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1090,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,19;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,63;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1818,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33823,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";514,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,54;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,65;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,22;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";171,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30688,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";94,92;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";70,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";256,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";77,43;"67";"kg";"VALIDE"
