"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";73,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";2,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";25,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";12,72;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";105,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";4302,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6156,30;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4051,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10271,88;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1277,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";775,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1292,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24034,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";389,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,73;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,74;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,45;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23172,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6815,44;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4438,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11328,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1393,62;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";841,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,67;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1410,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26602,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";166,09;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,07;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";437,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,69;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,77;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26060,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";10,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";8,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";29,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";9,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";8,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";2,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";1,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";11,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";500,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6034,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3974,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9971,21;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1237,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";750,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1251,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23281,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";146,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";385,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,97;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";72,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22787,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5632,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3649,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9363,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1153,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";700,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,97;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,73;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1167,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21714,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,05;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";355,89;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,08;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,70;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20937,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4645,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3085,12;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7791,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";976,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";595,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";110,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";987,88;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18203,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,44;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,62;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17809,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037845101000";"NEZEL";"78";"78451";"Nézel";"614357,518399999";"6872967,7482";6300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
