"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6572,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";194031,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";3083,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";1266,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";4918,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";629,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";467,64;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";15,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";17,88;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";85,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";662,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";27002,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26388,57;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28295,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";79908,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10291,50;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7945,95;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";55,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";110,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1299,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10451,78;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";217779,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8260,60;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";3051,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";20781,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6677,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5570,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";153,96;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";585,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";452,75;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7420,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";222871,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";5735,83;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";2463,12;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";9645,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";1218,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";903,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";26,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";33,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";164,19;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";1278,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";52638,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52706,24;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22033,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";64285,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8441,40;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6500,68;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,37;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";85,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1044,47;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8567,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";168849,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";8732,07;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2356,53;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";19729,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5796,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4852,44;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";136,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";488,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";395,65;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6425,28;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";186356,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";2036,61;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";836,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";3249,03;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";415,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";308,89;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";9,93;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";11,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";56,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";437,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";17836,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26640,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24065,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";63914,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9105,80;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6998,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";68,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";111,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1139,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9283,88;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";200572,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";4566,38;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2756,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";16957,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6407,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5334,90;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";166,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";559,01;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";421,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7137,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";216271,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";7147,15;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";3048,39;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";11697,93;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";1529,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";1134,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";41,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";45,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";205,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";1616,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";63086,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35460,54;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18844,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";72800,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6973,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5367,17;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";34,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";72,85;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";878,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7079,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141520,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";7363,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2209,86;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";17974,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5221,26;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4388,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";124,15;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";419,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";333,99;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";5767,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";163519,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";965,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";396,64;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";1540,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";197,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";146,48;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";4,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";5,60;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";26,83;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";207,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";8458,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39700,50;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22613,06;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";65511,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8385,11;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6459,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";48,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";93,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1055,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8524,58;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";179781,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14646,45;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2595,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";24349,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6142,63;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5120,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";151,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";531,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";412,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6827,24;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";202155,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1305";"MES";3001,18;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1313";"DBO5";1106,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1314";"DCO";4108,91;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1319";"NK";528,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1335";"NH4";395,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1339";"NO2";12,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1340";"NO3";14,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1350";"PT";74,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1551";"NGL";555,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A5";"A5 - By-Pass";"1552";"Volume";24892,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35238,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22521,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";74404,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8255,46;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6352,94;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";43,43;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";85,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1037,53;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8382,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";170891,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";6605,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2413,06;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";14742,30;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6281,82;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5072,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";154,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";528,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037851701000";"GAZERAN La Gueville";"78";"78517";"Rambouillet";"613405,808700003";"6839471,1926";40000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";370,66;"67";"kg";"VALIDE"
