"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8529,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25319,35;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2666,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2008,11;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,58;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";57,09;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";706,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2731,45;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47646,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";292,40;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,57;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1075,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";194,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,81;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";926,66;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,53;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";225,07;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47265,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";68,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";35,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";120,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,41;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,81;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";531,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9709,98;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6934,90;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20578,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2122,49;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1599,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,51;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,71;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";588,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2167,73;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36891,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";239,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";869,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";146,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";45,24;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1156,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,89;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";172,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39789,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";122,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";63,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";214,33;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";16,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";6,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";17,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";942,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10877,40;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7768,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22722,82;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2364,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1782,70;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";44,51;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";657,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2415,23;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41172,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";244,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";124,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";928,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";153,61;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";858,13;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,42;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,86;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41787,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1305";"MES";37,36;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1313";"DBO5";27,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1314";"DCO";78,30;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1319";"NK";8,28;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1335";"NH4";6,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1350";"PT";2,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1551";"NGL";8,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1552";"Volume";144,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";64,52;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";60,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";165,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";15,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";11,40;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";15,95;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";402,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7835,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5823,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16697,69;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1770,67;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1342,01;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";508,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1808,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30774,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";204,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";786,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";130,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,79;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";719,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";153,51;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35460,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7738,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5676,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16477,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1739,83;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1322,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";32,54;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";13000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";474,45;"67";"kg";"VALIDE"
