"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,15;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,34663415728924e-03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";15,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2496,56;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1572,48;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5334,22;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";613,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";451,45;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";624,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7000,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,05;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,03;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,04;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,32;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7000,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";39,26;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,77;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";52,56;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";151,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3515,33;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2211,69;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7442,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";848,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";625,30;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,43;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,66;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";864,10;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9678,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,88;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,21;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";285,68;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,34;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,04;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,02;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";79,13;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9678,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2495,46;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1559,18;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5293,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";605,49;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";445,36;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,43;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,26;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6883,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,30;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,48;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,14;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,08;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,82;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6883,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";39,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";14,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";57,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,25;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,86;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";235,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3025,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1897,74;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6471,44;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";739,23;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";545,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";753,05;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8574,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,91;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,75;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,49;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,27;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,24;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8574,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2063,43;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1286,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4375,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";499,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";368,35;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";508,47;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5679,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,69;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,55;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,21;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,76;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,27;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,67;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5679,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1305";"MES";73,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";11,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";103,90;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,65;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,25;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,41;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";544,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2552,39;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1568,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5327,88;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";592,01;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";435,47;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";4300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,43;"67";"kg";"VALIDE"
