"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2271,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5583,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";659,66;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";374,27;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,72;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,74;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,46;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";671,14;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12972,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,80;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";187,85;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,56;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,17;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,38;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,99;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13937,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2313,03;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2023,54;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4972,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";587,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";333,78;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,23;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,37;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";597,45;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11493,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,29;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,31;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,19;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,49;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,55;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,14;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10515,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2216,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1927,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4742,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";559,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";318,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,03;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,40;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10951,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,09;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,39;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,06;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,32;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,81;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10230,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1903,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1640,96;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4049,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";482,77;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";273,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,46;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,90;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";491,17;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9477,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,57;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,59;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,84;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,55;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,09;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,19;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9367,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2390,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2088,09;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5152,36;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";621,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";353,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,30;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";632,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12164,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,52;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";172,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,89;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,27;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037859102000";"SEPTEUIL";"78";"78591";"Septeuil";"602846,754900001";"6866939,9722";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12849,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8528,68;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7244,16;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16014,90;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1885,20;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1101,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,10;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,78;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1903,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30403,30;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";317,81;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";120,07;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";714,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,17;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";103,41;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,79;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,52;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27292,30;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7508,58;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6386,26;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14056,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1659,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";969,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,01;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,03;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";179,40;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1675,77;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26766,79;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";345,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";130,43;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";780,35;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";127,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,42;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,99;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";113,85;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,48;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";250,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30046,77;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8592,60;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7242,44;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16136,43;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1895,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1102,78;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,11;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,79;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1914,07;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30454,66;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";359,71;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";136,34;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";816,29;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,13;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,86;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,39;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,06;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";263,20;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31390,19;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11063,82;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9445,32;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20888,47;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2454,16;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1434,03;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,85;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,87;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";265,28;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2477,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39579,16;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";434,71;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";167,25;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";994,59;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,70;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,81;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,39;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";144,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,42;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";317,29;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38060,13;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7252,60;"67";"kg";"VALIDE"
