"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6239,87;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13733,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1606,59;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";937,60;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,70;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,72;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";174,66;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1622,04;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25735,45;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";284,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,99;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";641,85;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,67;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,16;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,29;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";92,23;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,19;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24361,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9595,13;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8119,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17888,16;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2097,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1225,46;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,12;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,14;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,70;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2117,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33822,49;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";367,61;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";139,33;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";832,85;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,64;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,97;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,48;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";120,08;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,50;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";264,20;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31691,86;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8185,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7069,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15533,63;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1819,91;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1063,42;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,78;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,80;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";196,72;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1837,52;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29350,42;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";324,40;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";123,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";731,12;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,95;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,32;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";105,33;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,10;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";231,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27798,78;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7470,78;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6355,75;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14071,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1662,81;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";979,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,10;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,12;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";179,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1679,05;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27067,03;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";300,83;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";112,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";666,43;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,03;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,08;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,60;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,96;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,89;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";211,59;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25385,55;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7822,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6710,56;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14734,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1727,05;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1009,16;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,35;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,68;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1743,76;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27852,78;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";278,70;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,27;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";632,25;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,10;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,50;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,26;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";91,96;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,93;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";202,32;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24268,95;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6680,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5659,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12492,59;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1476,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";862,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,62;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1490,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23814,77;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";265,92;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";607,16;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,02;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,38;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,04;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,21;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,48;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";196,27;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23543,47;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5390,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4536,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10088,10;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1188,87;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";692,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,75;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1200,40;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19217,22;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";225,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,07;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";511,60;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,15;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,91;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,72;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,22;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19837,61;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8080,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6876,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15182,47;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1782,78;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1041,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,62;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";192,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1800,03;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28751,57;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";339,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";769,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,64;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";112,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,34;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";248,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861501000";"THIVERVAL GRIGNON";"78";"78615";"Thiverval-Grignon";"623117,961300001";"6861707,4632";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29809,26;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56896,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";59925,65;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";131619,67;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14246,96;"67";"kg";"VALIDE"
