"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";55,80;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";283,55;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";854,38;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";186359,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5559,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3031,43;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8802,77;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";924,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";756,23;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,15;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,95;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,51;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";955,57;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13074,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,44;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,37;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,21;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,40;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,54;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1739,55;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,47;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";66,99;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14985,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4897,79;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2547,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7560,98;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";838,28;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";686,11;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,73;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,41;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";864,68;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11702,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,52;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,89;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,66;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,97;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,67;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1389,25;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,70;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,44;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,32;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12701,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4893,84;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2539,68;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7576,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";813,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";664,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,35;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,67;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,23;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";848,62;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11817,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,46;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";324,55;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,54;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,26;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1522,95;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,33;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,53;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13503,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6526,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3482,08;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10282,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1117,22;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";917,98;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,05;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,89;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1153,91;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15992,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,58;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";433,63;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,76;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,93;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2042,44;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,18;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,62;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,84;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18320,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4833,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2556,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7790,90;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";820,50;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,20;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";24,98;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,62;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,55;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";848,13;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11604,00;"115";"m3";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,17;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,11;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";309,75;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,06;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,58;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1496,81;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,94;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,38;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,64;"67";"kg";"VALIDE"
"2017";"2";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12894,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6728,02;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3546,73;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10481,42;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1138,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";930,82;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,62;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,06;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1176,03;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16067,00;"115";"m3";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,78;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,17;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";439,18;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,21;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";46,84;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2052,76;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,69;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,55;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,79;"67";"kg";"VALIDE"
"2017";"3";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18145,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5425,94;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2678,82;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8025,59;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";833,09;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";681,50;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,37;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,66;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,87;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";861,14;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11782,00;"115";"m3";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,70;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";317,02;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,75;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,11;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1523,05;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,25;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,93;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,65;"67";"kg";"VALIDE"
"2017";"4";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13120,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5400,35;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2807,29;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8344,15;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";897,93;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";734,54;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,34;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,87;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";928,16;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12699,00;"115";"m3";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,49;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,48;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";355,84;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,71;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1713,31;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,53;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,92;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,98;"67";"kg";"VALIDE"
"2017";"5";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14759,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5070,09;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2527,60;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7450,98;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";810,61;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";664,89;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,80;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,57;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,15;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";837,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11386,00;"115";"m3";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,48;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,66;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,13;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,33;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1929,75;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,62;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,38;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,39;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12947,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4216,85;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2222,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6592,21;"67";"kg";"VALIDE"
