"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";701,14;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";573,56;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,96;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";724,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9916,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";287,51;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,80;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,24;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1333,36;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,98;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11486,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3832,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2038,69;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5921,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";651,14;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,99;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";17,80;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,70;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";671,01;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9078,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";251,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,95;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,45;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1079,08;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,94;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,43;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10295,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5278,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2595,91;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7993,60;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";872,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";712,17;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,77;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";901,13;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12239,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,86;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,32;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";340,26;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1592,49;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,74;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";5100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14090,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1755110,46;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1635614,99;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3616345,64;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375897,36;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";193484,24;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";486,77;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2689,83;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39924,92;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";379408,69;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7263670,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21784,17;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30869,77;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195472,92;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14292,94;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4763,52;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11001,74;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79157,45;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5345,44;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";104456,12;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7216925,00;"115";"m3";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";216,27;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";175,51;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";396,91;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";181,11;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";140,24;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";2,43;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";14,27;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";9,36;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";197,60;"67";"kg";"VALIDE"
"2017";"1";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";5685,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2251937,38;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2093288,53;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4659839,54;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";466959,81;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";249850,52;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";234,99;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3363,03;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50048,41;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";470940,69;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8952990,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50036,49;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33097,30;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";217463,61;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15297,85;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5551,28;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";17544,33;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89268,92;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4452,28;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122116,42;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8970860,00;"115";"m3";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2103073,32;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1922807,27;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4432737,58;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";448930,47;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";247788,89;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";387,54;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3119,53;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47400,15;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";452808,86;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8616665,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40291,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37099,87;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";219755,96;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14478,58;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4856,58;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";19827,36;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93198,97;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3557,22;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";127510,70;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8652110,00;"115";"m3";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";201,91;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";110,51;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";476,53;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";119,11;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";102,21;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";7,52;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";122,75;"67";"kg";"VALIDE"
"2017";"11";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";4150,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1885355,96;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1724770,44;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4013506,73;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410956,83;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";217783,07;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1003,62;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3650,77;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41317,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";416098,25;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8831090,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25033,14;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39521,28;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";236296,22;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13280,76;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4140,98;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20754,96;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102347,90;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4120,07;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";136389,81;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8841235,00;"115";"m3";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";626,84;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";372,76;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";1210,93;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";319,53;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";257,13;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";6,36;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";12,78;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";21,66;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";339,12;"67";"kg";"VALIDE"
"2017";"12";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";12745,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1924109,45;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1755482,81;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4189590,66;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";401697,76;"67";"kg";"VALIDE"
