"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";202683,82;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";512,03;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2954,01;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40952,92;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";405529,26;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7815015,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32903,30;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47218,49;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229069,69;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16009,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4850,32;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10214,60;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93060,16;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6264,59;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119288,11;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7739155,00;"115";"m3";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";2395,25;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";2417,12;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";7073,80;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";2713,42;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";2209,81;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";27,07;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";282,56;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";143,29;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";3027,82;"67";"kg";"VALIDE"
"2017";"2";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";102310,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2441432,20;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2005894,37;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4648583,50;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";454917,83;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";223025,81;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";581,90;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3551,10;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48340,78;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";459486,96;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9048615,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42105,63;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59196,91;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275535,07;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18503,91;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5066,44;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15468,19;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";91726,96;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6596,44;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125704,12;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9092280,00;"115";"m3";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";679,94;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";461,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";1096,43;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";290,51;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";210,52;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";5,03;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";31,68;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";17,92;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";326,94;"67";"kg";"VALIDE"
"2017";"3";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";4590,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2171277,39;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1799897,46;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4322238,22;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";420449,32;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";207665,30;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";698,34;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4828,16;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44998,52;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";426559,92;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7581595,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41699,54;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49445,47;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239832,21;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15981,82;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4323,17;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13892,12;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";78841,56;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5595,09;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108719,94;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7550955,00;"115";"m3";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";2510,98;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";1809,84;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";4768,54;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";679,64;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";461,93;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";8,22;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";47,47;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";689,40;"67";"kg";"VALIDE"
"2017";"4";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";14230,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1627053,74;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1323218,25;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3139818,94;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";328835,26;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";168642,94;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1242,15;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4991,52;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35225,78;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";335722,41;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6762350,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37418,75;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32900,67;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";174791,47;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10373,15;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2385,08;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11138,80;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62510,09;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3481,84;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84025,59;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6714055,00;"115";"m3";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1989079,01;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1573821,27;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3889841,77;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";396371,62;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";198929,78;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";428,95;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3132,84;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43356,39;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";400310,10;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8376255,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62273,02;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33887,97;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";208899,27;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14596,55;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4227,35;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16663,33;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70789,68;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4801,41;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";102054,21;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8375680,00;"115";"m3";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";4,20;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";8,54;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";0,09;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";0,14;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";140,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1400355,84;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1076134,68;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2854717,45;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";295476,97;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";149187,25;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2513,66;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3788,60;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31856,77;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";302425,11;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7264220,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38439,81;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24346,66;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159824,90;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12080,03;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4212,69;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7103,25;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";69632,33;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4722,52;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88809,45;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7219400,00;"115";"m3";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1305";"MES";13,49;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1313";"DBO5";11,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1314";"DCO";35,50;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1319";"NK";7,91;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1335";"NH4";6,39;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1350";"PT";0,56;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1551";"NGL";9,58;"67";"kg";"VALIDE"
"2017";"7";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A5";"A5 - By-Pass";"1552";"Volume";355,00;"115";"m3";"VALIDE"
"2017";"8";"216";"Périm. gestion autosurv. DPPC";"Collective";"037862401000";"Seine Grésillons";"78";"78624";"Triel-sur-Seine";"628029,057099998";"6873081,1009";1211667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1428871,75;"67";"kg";"VALIDE"
