"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1270,61;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10872,15;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";159550,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1777,31;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1303,55;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4428,18;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";361,45;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";110,65;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,49;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";329,44;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";186,57;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";700,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";165921,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46726,33;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24840,16;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";84840,81;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9226,58;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6801,85;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,53;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";142,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1094,05;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9411,52;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135420,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2048,48;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1173,13;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5309,71;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";319,24;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,63;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,66;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";304,27;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";167,21;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";632,20;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";145725,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10543,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6713,15;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";22164,87;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2542,85;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1743,44;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";22,67;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";67,20;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";311,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2632,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";59343,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";78834,68;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";36036,48;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129926,92;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13717,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10199,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";63,14;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";208,04;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1625,53;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13988,58;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";200978,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1885,45;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1620,63;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";5482,71;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";445,95;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,84;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";408,05;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";234,06;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";866,69;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";45000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";209954,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";108655,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37231,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";148458,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10391,88;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4923,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";29,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";353,98;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1944,58;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10775,86;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103397,00;"115";"m3";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1020,12;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1139,85;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2494,03;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";262,82;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,45;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,83;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";300,49;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,48;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";577,27;"67";"kg";"VALIDE"
"2017";"1";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";93381,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28445,39;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13256,92;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55682,90;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6242,24;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4319,37;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";88,71;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";681,15;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6331,49;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";84512,00;"115";"m3";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";666,07;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";566,16;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2128,87;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";223,02;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";107,27;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,09;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,81;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,50;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";383,00;"67";"kg";"VALIDE"
"2017";"10";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80261,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";63,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";42,18;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";155,93;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";21,73;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";18,42;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,17;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";22,16;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";496,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28474,25;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18247,70;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";51698,24;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6163,59;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5243,58;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,41;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";82,85;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";720,47;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6261,90;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";90154,00;"115";"m3";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";577,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";792,81;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2850,21;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";216,61;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";85,10;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,92;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";204,19;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,52;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";432,80;"67";"kg";"VALIDE"
"2017";"11";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";85512,00;"115";"m3";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";125,23;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";107,64;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";256,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";38,01;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,20;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,27;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,99;"67";"kg";"VALIDE"
"2017";"12";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
