"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,22;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,28;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,47;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";169,08;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,63;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";347,85;"67";"kg";"VALIDE"
"2017";"6";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81461,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32962,67;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19657,75;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50665,52;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5182,13;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3903,46;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";62,68;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";658,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5245,26;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70377,00;"115";"m3";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";577,86;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";606,71;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1458,99;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,60;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,77;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,35;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,93;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";256,95;"67";"kg";"VALIDE"
"2017";"7";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66987,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28303,34;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10374,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40632,56;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3553,86;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3138,98;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,03;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";82,42;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";504,83;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3643,36;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62420,00;"115";"m3";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";562,76;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";303,28;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1158,31;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,49;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,82;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";211,61;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,73;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";290,02;"67";"kg";"VALIDE"
"2017";"8";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59611,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";94,66;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,35;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";193,46;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";29,83;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,94;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,51;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,54;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";45,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1260,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32621,07;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14638,65;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49791,39;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4963,81;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3725,12;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,98;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";158,21;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";684,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5138,08;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86841,00;"115";"m3";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";531,41;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";612,88;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2411,57;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";266,33;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";93,11;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,59;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";162,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,19;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";443,73;"67";"kg";"VALIDE"
"2017";"9";"217";"Périm. gestion autosurv. DRIF";"Collective";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";82507,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15609,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8766,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25105,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3304,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2482,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";354,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3305,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29642,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";111,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";92,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1040,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";121,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30668,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13457,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7384,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21344,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2779,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2073,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";298,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2780,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24852,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";883,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26223,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16976,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9339,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26848,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3549,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2648,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";379,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3551,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31734,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";117,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1122,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33763,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25270,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13984,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40176,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5464,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4080,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";13700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";584,75;"67";"kg";"VALIDE"
