"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";361,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5736,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5736,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1921,69;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1929,70;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5006,80;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";736,77;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";572,39;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,54;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";737,29;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7013,00;"115";"m3";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,69;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,97;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275,79;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,74;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,90;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,50;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,10;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,42;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,35;"67";"kg";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7395,00;"115";"m3";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1801,68;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1865,93;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4831,14;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";715,30;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";556,90;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,57;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,96;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";715,86;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6843,00;"115";"m3";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,22;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,69;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,69;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,86;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,48;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,64;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,04;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,92;"67";"kg";"PRECALCULE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6696,00;"115";"m3";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2142,20;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2061,71;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5369,16;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";794,87;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";617,65;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,41;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";795,45;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7581,00;"115";"m3";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,59;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,29;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,81;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,64;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,87;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,71;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,75;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,89;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,11;"67";"kg";"PRECALCULE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8422,00;"115";"m3";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";19,04;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";19,41;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";50,27;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,44;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,78;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,15844355202535e-03;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,85;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";7,44;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";71,00;"115";"m3";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2255,62;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2328,80;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6041,68;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";904,97;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";703,20;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,07;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";905,62;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8631,00;"115";"m3";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,93;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,23;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";329,85;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,29;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";43,80;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,01;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,10;"67";"kg";"PRECALCULE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8809,00;"115";"m3";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1721,59;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1734,45;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4560,50;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";676,50;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";525,67;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,80;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";676,98;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6452,00;"115";"m3";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,14;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,28;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,74;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,14;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,24;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,70;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,18;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,25;"67";"kg";"PRECALCULE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6888,17;"115";"m3";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2025,61;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2095,30;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5439,51;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";805,36;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";625,80;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,76;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,62;"67";"kg";"PRECALCULE"
