"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";805,94;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7681,00;"115";"m3";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,31;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,84;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";293,42;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,67;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";39,72;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,45;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,69;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,76;"67";"kg";"PRECALCULE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7989,00;"115";"m3";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,99;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";11,21;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";29,02;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,29;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,34;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,24642514976112e-03;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";9,43118819334055e-03;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,49;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,30;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";41,00;"115";"m3";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1913,76;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1970,20;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5024,74;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";744,51;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";576,59;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,63;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,50;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";745,03;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7092,00;"115";"m3";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,33;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,89;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";261,82;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,91;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,59;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,74;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,30;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,07;"67";"kg";"PRECALCULE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7061,00;"115";"m3";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";22,26;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";22,69;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";58,76;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,70;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,76;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,52325091293104e-03;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,00;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,70;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";83,00;"115";"m3";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2078,53;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2147,07;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5510,08;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";813,64;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";632,23;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,78;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,57;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";814,23;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7760,00;"115";"m3";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,83;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,80;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,73;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,41;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,07;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,22;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,54;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,20;"67";"kg";"PRECALCULE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7658,00;"115";"m3";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";34,06;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";34,72;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";89,92;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";13,31;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";10,34;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,86087790291858e-03;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,53;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";13,32;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";127,00;"115";"m3";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1905,55;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1906,48;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5009,83;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";731,96;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";568,77;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";84,17;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";732,49;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6981,00;"115";"m3";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,49;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,60;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,82;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,60;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,13;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,35;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,55;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,08;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,52;"67";"kg";"PRECALCULE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6664,00;"115";"m3";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,75;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,82;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9,91;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,46;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,14;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,25608587723308e-04;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,22040572455531e-03;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,16;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,46;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14,00;"115";"m3";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1915,03;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1980,47;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5106,73;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";760,31;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,76;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,66;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,04;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";760,85;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7253,00;"115";"m3";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,37;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,22;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,36;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,29;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,83;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,32;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,58;"67";"kg";"PRECALCULE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7167,00;"115";"m3";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,34;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,36;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,54;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,52;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,40;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,52003067044039e-04;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,1501449016269e-03;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,06;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,52;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,00;"115";"m3";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1931,42;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1989,65;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5137,16;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";763,21;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";593,05;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,67;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,77;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";763,76;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7279,00;"115";"m3";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,15;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,22;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,28;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,03;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,62;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,89;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,31;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,39;"67";"kg";"PRECALCULE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7165,00;"115";"m3";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,53;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,54;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,41;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,20;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,16;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,08012268176155e-05;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,60057960650758e-04;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,20;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1806,66;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1859,88;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4773,63;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";705,96;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";548,56;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,54;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,18;"67";"kg";"PRECALCULE"
