"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";706,47;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6733,00;"115";"m3";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,56;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,88;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";250,70;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,23;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,58;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,61;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,12;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,22;"67";"kg";"PRECALCULE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6755,00;"115";"m3";"PRECALCULE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";83211,27;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53036,53;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";174211,41;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18921,72;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";12718,19;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";101,50;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";202,46;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2095,14;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19225,82;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";381940,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1948,83;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1500,73;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10030,04;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2558,87;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1133,29;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";64,79;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";401,59;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";221,59;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3025,27;"67";"kg";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";372640,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";87158,27;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";61742,95;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";184224,85;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16552,48;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10543,83;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";89,24;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";100,39;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2214,92;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16742,25;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";298048,00;"115";"m3";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";942,54;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";995,34;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7923,82;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3191,97;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2106,07;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";99,34;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";200,35;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";117,88;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";3491,81;"67";"kg";"EN_COURS"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";331780,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";77391,17;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";72181,82;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";180590,33;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18084,71;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10864,94;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";98,26;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";94,17;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2254,56;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";18277,31;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";313812,00;"115";"m3";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";821,04;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1033,77;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8552,64;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2372,47;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1828,90;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";103,18;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";163,68;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";91,58;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2639,48;"67";"kg";"EN_COURS"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";344590,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";104073,73;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";98374,89;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";200140,48;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18774,85;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11615,52;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";119,61;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";119,87;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2500,19;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";19014,53;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";399468,00;"115";"m3";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1269,88;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1269,57;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10150,15;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4151,67;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2814,79;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";126,71;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";453,96;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,29;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";4732,45;"67";"kg";"EN_COURS"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";423190,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54807,01;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";42300,47;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";126062,44;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15972,57;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9418,98;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";164,08;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";113,83;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1594,90;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16250,77;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";379328,00;"115";"m3";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2020,34;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1229,26;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10133,13;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1898,96;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";591,38;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";255,81;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";126,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";216,74;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2281,22;"67";"kg";"EN_COURS"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";369040,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";93777,49;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";70726,92;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";153236,09;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17127,07;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9514,37;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";166,30;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";380,26;"67";"kg";"EN_COURS"
