"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1884,88;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17673,85;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";517912,00;"115";"m3";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2152,14;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1809,09;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11674,66;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2029,82;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";884,78;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";152,79;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";509,61;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";424,27;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2692,36;"67";"kg";"EN_COURS"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";510280,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";81054,55;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57693,48;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";134316,31;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17066,74;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9090,72;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";103,07;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";103,29;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1849,37;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17273,27;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";344228,00;"115";"m3";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1493,32;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1077,09;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";10589,67;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1375,29;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";256,97;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";107,50;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";463,09;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";178,03;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1945,96;"67";"kg";"EN_COURS"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";359030,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";85631,98;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";56874,82;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";161911,26;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";17349,13;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10121,71;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";117,86;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";118,12;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1929,81;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";17349,13;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";393632,00;"115";"m3";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2156,93;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1385,94;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";11820,89;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";2076,81;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";890,63;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";124,64;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";383,26;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";159,62;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2459,97;"67";"kg";"EN_COURS"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";416280,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";101064,87;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";70789,03;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";187664,31;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";18231,45;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10113,81;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";102,61;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";102,84;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";2126,31;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";18231,45;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";342708,00;"115";"m3";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";1364,02;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1061,67;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8326,51;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1494,44;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";212,75;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";105,96;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";135,48;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";173,65;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1538,93;"67";"kg";"EN_COURS"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";353890,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";68623,44;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";48352,48;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";165439,21;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";16505,30;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9487,05;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";101,33;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";101,56;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1977,57;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";16708,37;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";338440,00;"115";"m3";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";808,14;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1059,63;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";7036,46;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";877,53;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";193,37;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";105,76;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";243,51;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";157,58;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1226,94;"67";"kg";"EN_COURS"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";353210,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,91;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";6,42;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";21,40;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,99;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,49;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,64;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";10,27;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,32;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";12,41;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2140,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";46989,31;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";33461,42;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";101438,71;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13613,45;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7648,19;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";190,34;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";118,68;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1445,37;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13805,79;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";340072,00;"115";"m3";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";918,77;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1091,31;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";6430,28;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1040,42;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";402,30;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";108,92;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";285,10;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";136,27;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1348,16;"67";"kg";"EN_COURS"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";363770,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";77,72;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";23,20;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";165,88;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";13,92;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";8,43;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,34;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,69;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,85;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,96;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1160,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30146,68;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";25421,94;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";98829,41;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13927,82;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9226,49;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";102,23;"67";"kg";"EN_COURS"
