"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";102,46;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1411,45;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13976,07;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";341440,00;"115";"m3";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";728,38;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1092,57;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";8183,69;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1914,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1057,31;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";109,04;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";307,86;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,04;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2247,45;"67";"kg";"EN_COURS"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";83000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";364190,00;"115";"m3";"EN_COURS"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";7,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";13,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1,06;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,64;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,04621241603579e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,67563686430927e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,12;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";19,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15423,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9733,31;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27966,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2108,10;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1362,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,13;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";248,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2155,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48819,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1386,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";164,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";70,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,40;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";192,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46678,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";3,84e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";7,59910623013973e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";1,89671993851662e-04;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";1,7e-03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";1,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3,22;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";9,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,15829547813961e-04;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,19911995979056e-03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";13,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10042,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6341,33;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18231,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1347,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";871,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1377,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31607,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,94;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1019,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";113,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,14;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,50;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33980,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";1,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";2,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,06;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";1,70704794466496e-03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";9,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";275,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";157,62;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";456,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";35,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";21,60;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";35,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";625,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16424,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10041,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29059,98;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2121,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1357,95;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";251,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2168,75;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49732,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";214,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,70;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1767,20;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";197,76;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";76,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,58;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";232,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";58903,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";220,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";100,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";337,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";1,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";2,83;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";4,88;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";6,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";373,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";340,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";195,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";562,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";44,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";26,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";44,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";789,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26316,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16217,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47531,58;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3500,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2211,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,08;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";415,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3582,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";85464,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";309,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";260,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2604,22;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";290,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";113,62;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,72;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";341,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";86802,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";635,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";380,73;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";1139,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";16,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";33,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";57,43;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";7,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";75,11;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";4385,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";62,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";35,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";103,42;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,98425264869418e-03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,96;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";145,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21418,45;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13259,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38350,42;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2876,05;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1850,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,50;"67";"kg";"VALIDE"
