"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";67,19;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";338,68;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2953,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70468,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";281,83;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";211,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2114,92;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";235,69;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,49;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,97;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";278,45;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";70493,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";91,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";52,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";150,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,90;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";212,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";29220,93;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18355,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52288,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4019,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2569,14;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";97,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";475,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4131,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";99336,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";369,49;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";295,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2960,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";333,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,02;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,15;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";391,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";98661,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";2495,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";1532,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";4612,78;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";69,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";137,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";236,33;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";3,42;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";30,67;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";309,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";18045,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4,27;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,33;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,20;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,30382868221828e-04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,47651690451872e-03;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,33;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15561,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9708,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27545,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2097,42;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1342,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";41,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";247,51;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2145,86;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";50259,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";176,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";139,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1399,35;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,41;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";183,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46642,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";38,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";22,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";63,48;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,01;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,90067921195711e-03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,59;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";89,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18233,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11279,97;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32770,66;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2423,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1552,16;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";285,87;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2479,13;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57924,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,37;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";165,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1650,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";184,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";71,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,35;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,49;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";218,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55015,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1027,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";588,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1693,35;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";133,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";80,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";134,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2374,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16794,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10373,78;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29925,41;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2234,95;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1433,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";264,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2285,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53683,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";193,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";155,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1557,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,12;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,82;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";204,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51854,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";284,84;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";163,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";464,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";37,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";22,31;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
