"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";37,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";666,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16497,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10244,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29117,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2221,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1416,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,84;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";262,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2271,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52956,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";186,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";155,21;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1564,10;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";173,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";67,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,08;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";203,41;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51738,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14228,05;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8940,20;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25445,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1859,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1182,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";221,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1900,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44088,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";163,70;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1267,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,68;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,26;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";165,91;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42239,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";2,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";1,41;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";4,27;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,12;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";3,03475190162659e-03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,27;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15014,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9089,43;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24609,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1656,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1067,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";31,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";195,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1693,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38739,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";110,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1102,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";123,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,87;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,49;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,91;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36762,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";10000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";210,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";213,56;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";640,34;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";86,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";65,50;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";7,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";86,27;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1804,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2292,86;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2345,79;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7026,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";942,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";719,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";945,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19727,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,77;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";378,16;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,19;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20465,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";300,76;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";305,77;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";916,86;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";123,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";93,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";123,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2583,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2165,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2205,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6651,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";885,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";674,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,59;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";888,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18568,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";352,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,78;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19202,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";482,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";491,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1472,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";197,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";150,61;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,95;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";17,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";198,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4148,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2064,95;"67";"kg";"VALIDE"
