"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2099,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6294,86;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";845,54;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";643,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";848,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17734,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,16;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18025,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";831,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";845,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2535,12;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";340,52;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";259,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";29,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";341,57;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";7142,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2469,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2535,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7544,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1022,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";788,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1025,08;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21786,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,74;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";420,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,14;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";41,25;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,68;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,18;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22914,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";29,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";29,59;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";88,74;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,50099525153637e-03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,05;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,95;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";250,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2013,87;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2063,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6170,59;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,67;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";631,84;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,72;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";832,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17401,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,60;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";341,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,42;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,57;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18534,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";241,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";208,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";648,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";97,93;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";74,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";98,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2054,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2829,08;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2816,83;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8484,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1156,89;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";881,04;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,58;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,40;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1160,44;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24264,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";98,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,92;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";486,75;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,93;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,65;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,60;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,83;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26307,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";440,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";447,36;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1341,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";180,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";137,21;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";180,73;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3779,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2156,16;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2201,17;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6593,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";887,32;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,85;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,72;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";890,07;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18607,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,89;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";374,86;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";72,35;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,55;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,87;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,86;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20299,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";714,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";645,28;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2044,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";246,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";187,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,18;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";21,61;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";247,30;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5171,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2225,24;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2214,07;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6703,49;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";883,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";673,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,46;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";886,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18537,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";63,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,71;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";325,12;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,33;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,08;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,22;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17571,00;"115";"m3";"VALIDE"
