"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";287,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";291,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";875,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";117,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";89,54;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,30;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";117,93;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2466,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2032,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2089,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6277,26;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";850,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";647,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";852,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17834,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,15;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";314,27;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,76;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,80;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17051,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";238,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";242,68;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";727,66;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";97,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";74,43;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,47;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,56;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";98,04;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2050,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2153,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2214,28;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6640,57;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";897,25;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,91;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,51;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";900,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18852,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";350,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,27;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,07;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18643,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";263,38;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";267,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";802,91;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";107,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";82,13;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";108,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2262,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2096,98;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2166,36;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6419,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";857,39;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";652,24;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,12;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,32;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";859,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17952,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";328,24;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,31;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,27;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17803,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";232,41;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";236,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";708,50;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";95,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";72,47;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";8,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";95,46;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1996,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2213,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2251,61;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6706,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";904,29;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";688,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,36;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";79,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";907,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18966,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,21;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";354,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,50;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19346,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2816,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2245,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6686,86;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";788,19;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";788,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8584,70;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,89;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";441,54;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";60,03;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";112,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";176,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8584,70;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2369,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1890,61;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5636,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";665,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";499,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,42;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";666,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7248,20;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,76;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";369,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,69;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";95,22;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,66;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7248,20;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2352,30;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1856,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5602,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";666,92;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,79;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";667,50;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7263,80;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";372,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,80;"67";"kg";"VALIDE"
