"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";146,82;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";3400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7232,10;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9052,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8372,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16742,22;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";933,90;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";552,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";947,82;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20249,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";626,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,77;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";71,70;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21749,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12060,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21938,58;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38700,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1054,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";675,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1059,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16843,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,12;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";529,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";52,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,73;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,12;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,77;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17658,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9729,08;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5675,41;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15970,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";572,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";263,85;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,22;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";578,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18344,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";588,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,51;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,94;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19616,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13803,98;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7965,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22871,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";828,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,33;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";99,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";838,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27509,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,91;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";873,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";87,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";94,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29105,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9696,07;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8813,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17588,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1001,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";592,25;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,12;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,05;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21848,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,02;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";692,11;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,91;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,23;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,93;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23639,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16813,59;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14802,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29380,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1694,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";995,11;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,55;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,87;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1718,27;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36967,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";170,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";117,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1148,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,07;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,17;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,34;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39230,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9219,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8546,90;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16976,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";954,48;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";562,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";967,88;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20689,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,43;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";64,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";625,58;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";64,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,46;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,70;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,45;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21371,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8342,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7678,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15491,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";844,31;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";494,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,44;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";856,81;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18139,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";552,84;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,43;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,75;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18886,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8543,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7581,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15510,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";847,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";494,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,09;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,32;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";858,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18537,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";557,28;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,74;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,77;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18987,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7886,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7014,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13847,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";803,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";472,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,87;"67";"kg";"VALIDE"
