"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";97,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";814,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17581,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,90;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,57;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";532,92;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,57;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18193,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7927,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7029,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14109,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";789,32;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,31;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,15;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";800,35;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17117,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,31;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";518,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,38;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17722,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16089,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";31265,80;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";55445,60;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1446,17;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";945,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,22;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1451,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21882,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";680,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";68,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,64;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,54;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";74,29;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22692,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12047,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7264,06;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19623,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2066,32;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1670,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";244,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2310,12;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20582,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";168,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";149,12;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1051,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";222,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";213,35;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";362,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,33;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";609,76;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20582,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10931,91;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6047,70;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16564,98;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1756,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1419,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1963,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17494,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";141,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";879,78;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";189,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";181,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,36;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";308,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,93;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";518,28;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17494,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3,20;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,84;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,64;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,59940085363388e-04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,75932515897036e-03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";8,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10094,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6135,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16474,93;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1728,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1397,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,78;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1932,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17219,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";146,38;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,56;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";894,33;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";186,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";178,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";303,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";510,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17219,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";7,36;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";21,76;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,39760341453552e-04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,03730063588142e-03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,37;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";32,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11053,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6670,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18072,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1904,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1534,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";226,95;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2122,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18914,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";154,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";135,47;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";960,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";204,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";196,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,01;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";333,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";560,34;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18914,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";16,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";9,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";27,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,9970042681694e-04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,79662579485178e-03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,48;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";40,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10551,66;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6415,28;"67";"kg";"VALIDE"
