"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,64;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,21;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,34;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,88;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3552,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1740,63;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2160,66;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5094,12;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";244,11;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";138,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,15;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";36,67;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";246,28;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3516,23;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,13;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,94;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,81;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,61;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,93;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,48;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,48;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3516,23;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2255,21;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2587,97;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6287,84;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";295,95;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";168,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";298,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4263,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,49;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,95;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,50;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,35;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4196,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2436,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2982,51;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7084,80;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";343,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";193,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,64;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,61;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";346,91;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5008,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,10;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,78;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,11;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,80;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,87;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,89;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4425,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2397,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2919,41;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6988,87;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";340,03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";193,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,21;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";343,07;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4898,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,83;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";145,65;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,36;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,21;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4091,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2510,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3125,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7336,65;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";355,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";202,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";358,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5120,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,33;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";160,14;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,82;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,12;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4440,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1802,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1690,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5104,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";713,49;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";530,69;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";730,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9393,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,72;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";298,14;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,54;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,09;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9393,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1571,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1492,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4515,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";633,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";471,01;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,77;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";647,04;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8304,85;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";265,90;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,06;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8304,85;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1921,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1848,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5439,67;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";776,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,27;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";794,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10177,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,70;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,90;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";320,01;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10093,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2966,80;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2753,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8527,35;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1171,85;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";872,62;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,56;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1198,64;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15361,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,57;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";501,78;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,91;"67";"kg";"VALIDE"
