"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,15;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,24;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";97,48;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15826,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1507,31;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1406,85;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4237,41;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";594,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";442,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,30;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,02;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";607,78;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7789,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,64;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";247,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,47;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,36;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,04;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,97;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7789,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2533,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2340,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7119,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1033,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";769,74;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,97;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1057,33;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13550,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,52;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,70;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";428,32;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,46;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,43;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";83,46;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13550,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1202,58;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1120,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3378,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";469,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";349,53;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,63;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";479,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6106,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";193,96;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,12;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,68;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,37;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6106,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1321,95;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1236,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3735,18;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";519,06;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";386,51;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,87;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,31;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";530,92;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6804,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,61;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,68;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,29;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,26;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,91;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6804,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1488,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1358,98;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4111,12;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";556,97;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";414,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,70;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,71;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7301,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,51;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,85;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,37;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,56;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,75;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,97;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7301,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1667,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1556,99;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4678,82;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";659,69;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";491,78;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,48;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";674,52;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8653,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,69;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,76;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,69;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,63;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8653,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1581,37;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1486,60;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4479,41;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";625,55;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";465,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";639,86;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8200,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,70;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,95;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";260,39;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,78;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,51;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8200,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2330,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2179,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6579,35;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";935,20;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";956,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12259,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,76;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";388,84;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,45;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,74;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,10;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12259,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3121,52;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1959,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5003,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";451,44;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,97;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,35;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";604,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8562,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,12;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,58;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";73,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,94;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,32;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7956,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2885,84;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1813,62;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4642,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";557,47;"67";"kg";"VALIDE"
