"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9124,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";95,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";98,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";84,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,09;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";126,52;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9765,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3002,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1823,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4626,17;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";549,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";411,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,61;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";552,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7977,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,41;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,89;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";80,92;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,37;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,87;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9300,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3919,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3121,55;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9011,31;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1071,26;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";840,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1073,34;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8005,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,78;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,29;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,54;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,20;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8335,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3956,67;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3182,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9065,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1087,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";853,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,87;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";110,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1089,43;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8135,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,89;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,13;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";53,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8379,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3939,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3028,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8692,02;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1037,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";810,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1039,19;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7925,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,45;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";274,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,13;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";81,66;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8478,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4525,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3593,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10202,65;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1220,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";957,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1222,68;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9130,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";321,17;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,70;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,59;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,06;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9902,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3559,30;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2850,90;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8107,61;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";965,29;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";757,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,66;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";967,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7222,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,75;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7400,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4423,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3507,86;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9979,99;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1201,29;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";942,80;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1203,62;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8995,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";310,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,16;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,10;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,06;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9510,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3730,30;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2962,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8558,11;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1014,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";796,13;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,02;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1016,72;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7592,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,14;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,53;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";254,41;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,53;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,60;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,65;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7846,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3964,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3112,67;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8993,43;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1078,39;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";846,35;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1080,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7989,00;"115";"m3";"VALIDE"
