"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,79;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,90;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,13;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,90;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,99;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,21;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,89;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8300,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4314,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3377,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9755,87;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1157,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";908,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,55;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1160,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8663,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";305,57;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,16;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,09;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";59,40;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,81;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";88,22;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9387,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4203,60;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3315,09;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9465,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1132,11;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";888,14;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,94;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1134,32;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8475,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,29;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10079,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3907,27;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3098,60;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8781,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1058,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";830,63;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1060,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7921,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,28;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,75;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,75;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,99;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";52,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,57;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8253,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4221,54;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3355,71;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9545,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1143,61;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";896,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";116,30;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1145,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8633,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";291,65;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,98;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8994,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";34321,92;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16081,91;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53926,50;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5311,96;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3326,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";56,40;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";721,09;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5371,48;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";136874,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";445,04;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";416,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2463,06;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";395,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";292,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";118,71;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";694,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";152137,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";66,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";30,50;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";89,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";6,44;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";3,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";1,18;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";7,09;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";492,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4,32;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";4,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";27,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,51;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,87892153654099e-03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,03;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,30;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";144,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25466,16;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13046,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41673,26;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4391,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2764,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,56;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";574,68;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4439,72;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";111347,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";355,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";354,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2002,75;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";291,71;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";209,58;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,92;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,46;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";59,60;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";529,05;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";121862,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";9,78;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";61,28;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,69;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,42;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,51755847855806e-03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,68;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";326,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31260,12;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14776,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49747,85;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4999,11;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3155,40;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"VALIDE"
