"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";53,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";659,08;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5055,36;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127121,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";388,16;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";365,24;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2188,03;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";318,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";230,18;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,71;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";103,21;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";582,89;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";133638,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";380,34;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";208,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";608,47;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";44,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";23,57;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";3,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";8,06;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";48,48;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";3362,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,30;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,31;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,88;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,14;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,10;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,99925106704235e-04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,19915644871295e-03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";39391,86;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19095,26;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";62385,69;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6423,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4061,97;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";847,52;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6496,04;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";164027,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";516,29;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";479,89;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2876,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";427,67;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";306,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,27;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,71;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";87,66;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";780,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";175613,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";350,03;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";191,82;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";559,96;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";40,53;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";21,69;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";3,68;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";7,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";44,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";3094,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32041,40;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14958,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49207,10;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5029,16;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3175,13;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,58;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";660,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5091,73;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";129019,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";414,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";404,35;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2358,54;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";361,62;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";267,71;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,57;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";115,92;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,64;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";655,14;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";147866,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";17,16;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,73;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";107,53;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,23;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";6,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,20;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";572,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47804,22;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21967,18;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";77124,37;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7463,20;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4716,19;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,43;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";80,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";979,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7548,33;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";192390,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";628,24;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";601,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3405,49;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";574,28;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";434,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,31;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";167,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";106,71;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1006,84;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";220026,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";408,96;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";230,20;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";671,16;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";48,64;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";26,03;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";4,41;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";8,91;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";53,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";3713,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32724,13;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15551,66;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50445,04;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5231,71;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3321,88;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,18;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";62,08;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";699,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5297,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135711,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";453,99;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";435,88;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2685,31;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";365,71;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";264,34;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,41;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";124,12;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,63;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";696,10;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";159721,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
