"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30510,54;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14366,04;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48350,74;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4891,98;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3096,50;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";52,78;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";643,17;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4947,65;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";126655,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";459,79;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";431,85;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2554,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";372,08;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";268,43;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,59;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,18;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";677,19;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";155503,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";193,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";105,77;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";308,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";22,34;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";11,96;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";2,02;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";4,09;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";24,60;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";1706,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";50,37;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";52,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";315,65;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";24,17;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";17,66;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,36;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";24,58;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1679,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28663,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13166,60;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43613,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4481,99;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2849,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,63;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";48,30;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";594,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4532,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";116251,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";389,10;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";367,96;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2204,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";319,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";231,55;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";599,02;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";138290,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";124,67;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";68,32;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";199,44;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";14,43;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";7,72;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";2,64;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";15,89;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";1102,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";16,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";17,17;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";104,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";7,97;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,82;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,16;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,11;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";554,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27280,66;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13189,05;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43368,09;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4457,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2824,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";47,83;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";594,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4507,78;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";114100,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";390,30;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";358,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2166,47;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";308,02;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";221,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,43;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,89;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";584,56;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";135490,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";346,74;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";190,03;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";554,71;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";40,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";21,49;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";3,64;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";7,35;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";44,19;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";3065,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,87;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,89;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,41;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,30;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,79782809442282e-04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,37755370126754e-03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,42;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";29,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26683,39;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12393,48;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42070,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4215,72;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2669,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";45,25;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,17;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4263,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";107982,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";352,29;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";321,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1994,54;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";276,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";200,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,53;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,87;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";548,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";126477,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";187,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";102,67;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";299,71;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";21,69;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";11,61;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,21;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";3,97;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1551";"NGL";23,87;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1552";"Volume";1656,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28125,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13685,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47431,07;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4677,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2936,15;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";614,49;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4729,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118145,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";374,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";355,48;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2213,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";303,97;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";219,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,36;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";99,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,24;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";576,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";132780,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1305";"MES";344,59;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1313";"DBO5";188,85;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1314";"DCO";551,27;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1319";"NK";39,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1335";"NH4";21,36;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1340";"NO3";3,62;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";26000;"A5";"A5 - By-Pass";"1350";"PT";7,31;"67";"kg";"VALIDE"
