"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5342,54;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16454,37;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1393,13;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";922,04;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";29,61;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,47;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,31;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1441,20;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42064,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,38;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1158,33;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";115,83;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,52;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,47;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,07;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";133,24;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38611,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";26,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";15,27;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";45,16;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";11,45;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,58;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";11,85;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";346,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8833,70;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4947,55;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15315,20;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1309,11;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";864,93;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,81;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,95;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1352,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39091,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,40;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";107,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1073,34;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,33;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,83;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,43;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,62;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";123,59;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35778,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";314,46;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";183,04;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";541,30;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";137,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";90,90;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,91;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";142,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4147,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7962,56;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4526,30;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14256,93;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1191,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";788,77;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";25,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";15,80;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,45;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1232,89;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35984,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,61;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,92;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";979,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";97,92;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,34;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,08;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,11;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32641,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";117,38;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";68,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";202,05;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";51,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";33,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";53,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1548,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8692,81;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4880,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15182,04;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1264,53;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";836,93;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,88;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,99;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1308,16;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38181,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,83;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";103,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1037,55;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";103,75;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,74;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,72;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";119,34;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934503000";"SAINT FLORENTIN  2";"89";"89345";"Saint-Florentin";"753741,998300001";"6765878,0001";7500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34585,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7585,21;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5282,84;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14588,66;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1881,54;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1307,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,51;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";189,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1898,38;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28052,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";127,75;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";530,11;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,63;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";38,90;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";15,05;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,41;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";213,81;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28025,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5589,15;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3806,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10721,74;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1366,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";939,41;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,02;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";138,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1378,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20134,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,11;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,76;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";419,45;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,14;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,35;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,17;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";169,25;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22256,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934601000";"SAINT-GEORGES-SUR-BAULCHE";"89";"89346";"Saint-Georges-sur-Baulche";"739363,956900001";"6745886,2638";3600;"A2";"A2 - Déversoir en tête de station";"1305";"MES";82,59;"67";"kg";"VALIDE"
