"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";185,37;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,23;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";629,40;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11604,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3223,10;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2203,73;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6529,01;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";566,01;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,02;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,59;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,65;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,18;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11298,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,39;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";537,94;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";460,01;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,82;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,31;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";193,40;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";656,17;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12301,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3225,71;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2253,35;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6524,09;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";568,90;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,69;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,66;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";572,23;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11664,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";118,41;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";551,78;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";481,25;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,86;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,39;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";202,09;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,06;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";686,19;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038934801000";"SAINT JULIEN DU SAULT";"89";"89348";"Saint-Julien-du-Sault";"722900,809900001";"6769907,2722";3800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12651,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2174,40;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1625,53;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4706,74;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,07;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,13;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,25;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,45;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";576,46;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5842,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,61;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,85;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";226,80;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,79;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,02;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";43,36;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,39;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,35;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4161,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2695,79;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2030,39;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5935,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";701,34;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,85;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,24;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";710,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7204,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,86;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,40;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,49;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,36;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,27;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,31;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,82;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3743,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2813,04;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2080,15;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5995,25;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";730,77;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";550,81;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,73;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,74;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,05;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";740,26;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7502,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,37;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,88;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,51;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,65;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,68;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,07;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";61,31;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3904,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2864,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2174,42;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6268,49;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";753,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";567,41;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,90;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,99;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,38;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";763,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7700,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,76;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,49;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,77;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,26;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,63;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,87;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,84;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4449,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1932,32;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1440,17;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4177,53;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";507,56;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";383,21;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,03;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,18;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";514,62;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5212,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,82;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";201,85;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,33;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,24;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,80;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,22;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3657,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2608,98;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1937,30;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5607,01;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";680,12;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";512,63;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,27;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";69,85;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";688,95;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6982,00;"115";"m3";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,69;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";303,94;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,88;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,78;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,05;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,66;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,48;"67";"kg";"VALIDE"
"2017";"3";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5379,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2461,92;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1838,37;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5320,39;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";645,74;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";486,91;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,13;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";653,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6667,00;"115";"m3";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,75;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,79;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,57;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,26;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,95;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,40;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,84;"67";"kg";"VALIDE"
"2017";"4";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5438,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2786,15;"67";"kg";"VALIDE"
