"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2082,81;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6065,14;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";725,12;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";546,55;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,69;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,47;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";734,53;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7444,00;"115";"m3";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,58;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";255,33;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,36;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,76;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,32;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,70;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,03;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";73,41;"67";"kg";"VALIDE"
"2017";"5";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4674,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2454,90;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1837,20;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5292,46;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";642,78;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";483,05;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,79;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,81;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";650,92;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6602,00;"115";"m3";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,47;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,59;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,01;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,53;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,34;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,88;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,06;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,50;"67";"kg";"VALIDE"
"2017";"6";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3700,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2726,75;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2037,26;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5827,06;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";709,44;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";534,73;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,54;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,86;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";718,65;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7283,00;"115";"m3";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,46;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,42;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,88;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,36;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,18;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,54;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,98;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,12;"67";"kg";"VALIDE"
"2017";"7";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4274,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2571,38;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1904,19;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5536,22;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";668,64;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";504,17;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,06;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,65;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";677,16;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6892,00;"115";"m3";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,47;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,23;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,49;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,74;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,33;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,03;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,10;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,13;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,89;"67";"kg";"VALIDE"
"2017";"8";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3733,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2652,79;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1959,40;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5686,31;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";685,28;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";516,52;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,56;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,32;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,38;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";694,18;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7035,00;"115";"m3";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";73,26;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,50;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";214,67;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,03;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,80;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,77;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,61;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";62,96;"67";"kg";"VALIDE"
"2017";"9";"219";"Périm. gestion autosurv. DSAM";"Collective";"038939901000";"SOUCY";"89";"89399";"Soucy";"723938,879600003";"6794099,2312";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4009,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7682,60;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6395,43;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19502,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1885,28;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1201,88;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,93;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,15;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";220,83;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1895,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21524,00;"115";"m3";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,95;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,59;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500,30;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,01;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,08;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,51;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,63;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,87;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";103,57;"67";"kg";"VALIDE"
"2017";"1";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27864,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6676,07;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5524,65;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16973,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1649,83;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1048,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,20;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,97;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";193,96;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1658,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18738,00;"115";"m3";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,53;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";61,48;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,57;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,52;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,99;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,21;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,44;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,10;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,08;"67";"kg";"VALIDE"
"2017";"10";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20494,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8297,14;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7019,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21169,32;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2067,44;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1312,09;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,52;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,82;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";242,49;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2078,17;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23553,00;"115";"m3";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,53;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,80;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";523,67;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,47;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,63;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,99;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,58;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,29;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,21;"67";"kg";"VALIDE"
"2017";"11";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29603,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9473,09;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7912,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23954,21;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2342,45;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1486,62;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,39;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,75;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2354,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26686,00;"115";"m3";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,96;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";106,20;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";624,55;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,50;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,16;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,83;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,60;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,61;"67";"kg";"VALIDE"
"2017";"12";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35403,00;"115";"m3";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7083,88;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5877,55;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18114,92;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1746,17;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1108,20;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,51;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,45;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,81;"67";"kg";"VALIDE"
"2017";"2";"219";"Périm. gestion autosurv. DSAM";"Collective";"038941802000";"TONNERRE nvlle";"89";"89418";"Tonnerre";"772246,042800002";"6751976,6881";9200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
